Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,31.0
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.54
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.8
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.73
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.5
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.09
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,30.9
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.8
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.23
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.61
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
315285,Moorland Way,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.77
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.73
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,31.0
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.19
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.12
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
315285,Moorland Way,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.2
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.35
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.91
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,31.2
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.52
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
315285,Moorland Way,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.64
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.31
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.65
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,31.3
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.47
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.92
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
315285,Moorland Way,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.8
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.33
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.25
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,31.4
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.24
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.45
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
315285,Moorland Way,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.79
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.88
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.44
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,31.4
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.28
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.37
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
315285,Moorland Way,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.1
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.6
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.06
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,31.0
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.75
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.52
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
315285,Moorland Way,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.24
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.02
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.24
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.07
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,30.6
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.57
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.34
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.76
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
315285,Moorland Way,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.58
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.46
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,30.4
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.69
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.18
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
315285,Moorland Way,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.86
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.49
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.37
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
