Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,30.2
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.87
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.27
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
315285,Moorland Way,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.26
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.75
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.78
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,30.1
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.49
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.93
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
315285,Moorland Way,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.48
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.69
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.11
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,30.0
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.15
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.66
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.35
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
315285,Moorland Way,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.27
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.11
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.74
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,29.9
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.6
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.64
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.17
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
315285,Moorland Way,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.08
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.34
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.18
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,29.8
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.99
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
315285,Moorland Way,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.58
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.04
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,29.3
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.8
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.79
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.85
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
315285,Moorland Way,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.25
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.8
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.2
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,29.0
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.87
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.1
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
315285,Moorland Way,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.58
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.43
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.93
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,28.8
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.99
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.79
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
315285,Moorland Way,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.47
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.07
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.12
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,28.5
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.78
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
315285,Moorland Way,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.68
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.41
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.83
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,28.2
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.69
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.61
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
315285,Moorland Way,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
