Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.35
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.13
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.57
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,28.1
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.69
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
315285,Moorland Way,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.98
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.16
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.99
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,27.9
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.37
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.06
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
315285,Moorland Way,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.13
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.8
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.65
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,27.7
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.64
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.72
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
315285,Moorland Way,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.8
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.55
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.73
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,27.4
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.59
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
315285,Moorland Way,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.61
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.78
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.88
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,27.2
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.15
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
315285,Moorland Way,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.24
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.31
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.91
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.57
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,26.9
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.53
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.14
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.47
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
315285,Moorland Way,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.6
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.74
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.64
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,26.6
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.54
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.95
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
315285,Moorland Way,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.45
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.24
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.82
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,26.4
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.99
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
315285,Moorland Way,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.1
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.9
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.92
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,26.5
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.58
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.19
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
315285,Moorland Way,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.36
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.45
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.0
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,26.5
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
