Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.74
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.45
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
315285,Moorland Way,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.83
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.54
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.35
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,26.2
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.45
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.15
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.48
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
315285,Moorland Way,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.13
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.74
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.15
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,27.9
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,26.1
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.41
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.97
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.21
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
315285,Moorland Way,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.51
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.95
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.36
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.15
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,26.1
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.55
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.04
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
315285,Moorland Way,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.07
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.87
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.47
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,26.1
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.8
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
315285,Moorland Way,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.44
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.88
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.29
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,36.3
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,26.2
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.54
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.66
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
315285,Moorland Way,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.47
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.97
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.93
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.62
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.64
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,26.2
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.7
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.19
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.31
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
315285,Moorland Way,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.84
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.44
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.71
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,36.8
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,26.0
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.2
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.59
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.91
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
315285,Moorland Way,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.43
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.23
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.16
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,25.8
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.49
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.66
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
315285,Moorland Way,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.94
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.38
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.68
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,25.6
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.56
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.46
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.52
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
315285,Moorland Way,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.06
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.22
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.52
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.81
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.61
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
