Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,25.4
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.89
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.79
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
315285,Moorland Way,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.02
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.25
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.86
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,25.3
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.06
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.13
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.53
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
315285,Moorland Way,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.6
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.29
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.02
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,26.9
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,25.2
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.03
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
315285,Moorland Way,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.72
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.3
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.4
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,27.5
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.83
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,25.1
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.4
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
315285,Moorland Way,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.0
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.44
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.87
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,32.1
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,25.0
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.61
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.77
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
315285,Moorland Way,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.13
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.88
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.82
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,24.9
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.2
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.25
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
315285,Moorland Way,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.88
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.03
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.68
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.37
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,24.7
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.61
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.4
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
315285,Moorland Way,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.56
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.4
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.49
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,32.6
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,24.6
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.16
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.04
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
315285,Moorland Way,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.16
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.32
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.06
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.84
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,24.6
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.23
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.28
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
315285,Moorland Way,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.96
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.04
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.21
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,32.5
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.85
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,24.5
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.74
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
315285,Moorland Way,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.73
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.33
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.1
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
