Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,24.4
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.07
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.35
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.68
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
315285,Moorland Way,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.45
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.03
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.69
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,24.4
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.59
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.98
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
315285,Moorland Way,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,10.4
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.04
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.96
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,24.4
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.99
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.56
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
315285,Moorland Way,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.9
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.75
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.88
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,27.9
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.15
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.97
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,24.5
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.02
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.16
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
315285,Moorland Way,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.49
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.71
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.39
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,24.5
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.29
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.17
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
315285,Moorland Way,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.73
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.9
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.72
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,24.5
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.04
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.47
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.9
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
315285,Moorland Way,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.02
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.63
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.19
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,24.5
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.82
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.75
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
315285,Moorland Way,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.52
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.72
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.05
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,24.5
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.96
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.73
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
315285,Moorland Way,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.48
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.88
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.68
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,24.5
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.02
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
315285,Moorland Way,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.76
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.36
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.33
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,24.5
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.8
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.11
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
315285,Moorland Way,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.22
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.66
