Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.74
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,24.6
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.91
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.98
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
315285,Moorland Way,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.85
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.05
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.5
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,24.6
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.64
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
315285,Moorland Way,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.95
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.64
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.57
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,24.6
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.96
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
315285,Moorland Way,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.04
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.52
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.36
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,24.8
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.1
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
315285,Moorland Way,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.96
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.78
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.05
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,24.9
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.29
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.29
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.76
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
315285,Moorland Way,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.63
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.91
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.28
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,25.0
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.76
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.77
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.6
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
315285,Moorland Way,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.79
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.02
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.67
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,25.1
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.81
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
315285,Moorland Way,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.31
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.14
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.66
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,25.1
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.92
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.52
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.64
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
315285,Moorland Way,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.51
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.84
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.33
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,25.1
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.73
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
315285,Moorland Way,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.72
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.83
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.78
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,25.1
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
