Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.26
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.74
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
315285,Moorland Way,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.95
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.41
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.23
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,25.2
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.63
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.97
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
315285,Moorland Way,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.93
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.35
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.04
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,25.3
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.15
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.54
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
315285,Moorland Way,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.78
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.8
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.96
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,25.3
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.27
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
315285,Moorland Way,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.91
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.34
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.89
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,25.4
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.4
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.62
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
315285,Moorland Way,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.94
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.12
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.12
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,25.5
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.83
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
315285,Moorland Way,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.58
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.92
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.39
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,25.5
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.02
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.44
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
315285,Moorland Way,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.56
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.34
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.82
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,25.6
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.49
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
315285,Moorland Way,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.24
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.36
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.55
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,25.7
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.93
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.16
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.19
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
315285,Moorland Way,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.06
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.54
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.44
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,25.7
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.81
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.55
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
315285,Moorland Way,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.79
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.07
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,8.07
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
