Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,25.7
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.07
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.17
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.1
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
315285,Moorland Way,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.39
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.2
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,8.38
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,25.8
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.13
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.23
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
315285,Moorland Way,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.82
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.2
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.15
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,25.9
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.59
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.5
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
315285,Moorland Way,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.91
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.7
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.57
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,26.0
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.36
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.27
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
315285,Moorland Way,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.51
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.78
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,9.23
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,26.1
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.15
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.07
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
315285,Moorland Way,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.86
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.76
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.65
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,26.2
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.51
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
315285,Moorland Way,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.84
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.3
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.62
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,28.2
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.08
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.62
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
315285,Moorland Way,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.81
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.6
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.67
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,28.4
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.76
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
315285,Moorland Way,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.62
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.24
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.43
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.18
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,28.5
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.45
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.57
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
315285,Moorland Way,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.84
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.27
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.22
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,28.7
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.72
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.08
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.56
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
315285,Moorland Way,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.61
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.31
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.28
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
