Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,28.9
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.2
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
315285,Moorland Way,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.09
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.06
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.6
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,29.0
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.51
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
315285,Moorland Way,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.71
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.23
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.42
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,29.2
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.19
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.59
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
315285,Moorland Way,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.19
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.31
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.09
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,29.3
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.92
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.39
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.13
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
315285,Moorland Way,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.32
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.58
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.78
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,29.5
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.63
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
315285,Moorland Way,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.17
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.65
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.33
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,29.7
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.75
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
315285,Moorland Way,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.24
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.71
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.32
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,29.8
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.21
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
315285,Moorland Way,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.22
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.44
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.21
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,30.0
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
315285,Moorland Way,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.96
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.72
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.41
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,30.2
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.81
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
315285,Moorland Way,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.98
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.84
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.44
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,30.3
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.26
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.22
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
315285,Moorland Way,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.39
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.73
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.57
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
