Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,30.5
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.42
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
315285,Moorland Way,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.4
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.91
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.03
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.67
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,30.7
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.96
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
315285,Moorland Way,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.75
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.18
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.4
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.98
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,30.8
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.05
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.84
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
315285,Moorland Way,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.5
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.82
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.93
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.0
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.8
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.7
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,31.0
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.08
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.53
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.55
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
315285,Moorland Way,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.42
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.7
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.93
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.45
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,31.2
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.74
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
315285,Moorland Way,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.19
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.76
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.13
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.39
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.1
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,31.3
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.87
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.69
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
315285,Moorland Way,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.98
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.12
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.39
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.32
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,31.5
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.78
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
315285,Moorland Way,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.22
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.15
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.21
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,31.8
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.25
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
315285,Moorland Way,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.02
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.44
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.57
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,31.9
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.18
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.53
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
315285,Moorland Way,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.82
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.3
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.02
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,32.1
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.9
