Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.82
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
315285,Moorland Way,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.4
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,10.9
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.03
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,30.2
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,32.2
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.11
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
315285,Moorland Way,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.61
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.76
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.91
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,32.3
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.97
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
315285,Moorland Way,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.7
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.3
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.32
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,32.3
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.16
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
315285,Moorland Way,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.74
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.75
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.75
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.46
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,32.4
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.43
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
315285,Moorland Way,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.52
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.75
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.88
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,32.5
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.07
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.7
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
315285,Moorland Way,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.57
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.46
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.39
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.55
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.42
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,32.5
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.25
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.68
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
315285,Moorland Way,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.45
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.8
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.9
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.14
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,32.6
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.13
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.62
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.34
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
315285,Moorland Way,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.45
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.49
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.99
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.42
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,32.8
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.84
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
315285,Moorland Way,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.11
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.01
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.43
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.0
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.5
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.83
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.08
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,32.9
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.24
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.46
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
315285,Moorland Way,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.1
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.12
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,3.59
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.0
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.6
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.9
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.73
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.52
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,64.0
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.0
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.2
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
