Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,33.1
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.63
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.06
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
315285,Moorland Way,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.7
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.25
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.53
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,28.7
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.96
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.51
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.31
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.6
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.2
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,33.3
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.17
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.29
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.83
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
315285,Moorland Way,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.31
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.8
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.94
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.75
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.0
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,33.3
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.45
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.92
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.38
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
315285,Moorland Way,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.94
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.2
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.79
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,33.6
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.16
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.99
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.53
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.4
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,33.4
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.48
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.15
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.47
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
315285,Moorland Way,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.07
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.28
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,3.84
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,23.7
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.46
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,33.4
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.99
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.01
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
315285,Moorland Way,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.04
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.79
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.87
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.09
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,33.5
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.76
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
315285,Moorland Way,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.42
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.05
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.75
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,24.7
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.69
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.9
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.6
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.06
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.6
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,33.5
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.8
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.35
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
315285,Moorland Way,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.77
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.94
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.63
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.67
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.8
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.7
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,33.6
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.77
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.7
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
315285,Moorland Way,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.62
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.88
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.26
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,32.5
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.0
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.92
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,33.6
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.3
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.31
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
315285,Moorland Way,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.37
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.46
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.79
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.15
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,33.6
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.49
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.8
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
315285,Moorland Way,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.98
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.61
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.54
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
