Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.92
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,33.6
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.87
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.06
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.95
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
315285,Moorland Way,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.71
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.08
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.49
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,33.8
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.67
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.32
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.85
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
315285,Moorland Way,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.55
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.13
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.89
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.47
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,34.0
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.65
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.23
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
315285,Moorland Way,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.27
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.34
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.68
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.77
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,33.9
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.18
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
315285,Moorland Way,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.57
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.65
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.85
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,33.9
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.88
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.61
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
315285,Moorland Way,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.29
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.61
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.13
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,34.0
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.14
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.4
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
315285,Moorland Way,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.69
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.73
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.07
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,34.1
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.15
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.4
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
315285,Moorland Way,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.35
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.12
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.59
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.61
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,34.4
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.5
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.19
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
315285,Moorland Way,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.22
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.22
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.38
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.96
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.5
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,34.7
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.82
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.88
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
315285,Moorland Way,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.97
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.58
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.91
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,34.9
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.02
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.13
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.31
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
315285,Moorland Way,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.75
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.11
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
