Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.37
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,35.4
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.62
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.47
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.55
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
315285,Moorland Way,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.81
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.99
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.97
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,35.9
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.72
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.78
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.59
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
315285,Moorland Way,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.98
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.72
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.82
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.57
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,36.2
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.01
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.15
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
315285,Moorland Way,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.38
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.88
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.79
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.66
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,36.5
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.15
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.08
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.95
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
315285,Moorland Way,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.51
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.62
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.36
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.51
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,36.7
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.81
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.63
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.28
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
315285,Moorland Way,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.92
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.25
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.07
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,36.8
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.68
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.69
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
315285,Moorland Way,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.8
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.74
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.28
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.36
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.8
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,36.9
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.77
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.44
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.36
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
315285,Moorland Way,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.61
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.03
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.4
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.65
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,36.8
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.46
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.64
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.16
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
315285,Moorland Way,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.99
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.02
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.65
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.63
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,36.9
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.64
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.41
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.14
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
315285,Moorland Way,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.62
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.35
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.73
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.02
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,37.0
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.37
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.61
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.28
