Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
315285,Moorland Way,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.72
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.04
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.92
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,36.9
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.58
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.54
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.06
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
315285,Moorland Way,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.51
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.21
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.01
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.36
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.41
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,36.7
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.92
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.63
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
315285,Moorland Way,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.98
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.12
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.12
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,41.0
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.2
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,36.3
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.03
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.07
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
315285,Moorland Way,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.88
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.11
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.52
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,36.1
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.27
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.91
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.87
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
315285,Moorland Way,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.1
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.03
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.75
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,35.9
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.26
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.93
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.61
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
315285,Moorland Way,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.46
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.75
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.48
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.51
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,35.9
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.37
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.87
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
315285,Moorland Way,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.34
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.82
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.65
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.39
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,35.9
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.25
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.24
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.49
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
315285,Moorland Way,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.49
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.9
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.06
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.74
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,35.7
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.49
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.61
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.27
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
315285,Moorland Way,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.29
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.77
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.88
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.68
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,35.4
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.73
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.08
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
315285,Moorland Way,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.68
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.36
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.72
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,38.0
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.66
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
