Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,35.1
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.82
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.36
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
315285,Moorland Way,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.06
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.18
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.84
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.23
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.9
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,34.9
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.11
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
315285,Moorland Way,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.7
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.54
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.61
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,34.6
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.16
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.71
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
315285,Moorland Way,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.3
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.21
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.26
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.1
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,34.4
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.62
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.27
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.76
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
315285,Moorland Way,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.92
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.08
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.53
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.9
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,34.4
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.56
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.57
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.18
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
315285,Moorland Way,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.27
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.69
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.37
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.15
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,34.2
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.03
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.86
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
315285,Moorland Way,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.83
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.29
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.68
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,33.9
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.14
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.95
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
315285,Moorland Way,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.57
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.24
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,33.5
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.82
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.63
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
315285,Moorland Way,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.25
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.53
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.53
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,33.1
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.14
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.87
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
315285,Moorland Way,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.28
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.47
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.65
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,32.6
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.05
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.26
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
315285,Moorland Way,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.14
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.21
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
