Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,32.4
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.52
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.99
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.29
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
315285,Moorland Way,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.86
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.65
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.15
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,32.1
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.6
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.62
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.52
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
315285,Moorland Way,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.6
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.76
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.79
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,34.7
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.59
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,31.7
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.76
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.39
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.92
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
315285,Moorland Way,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.15
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.97
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.36
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.62
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,31.3
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.39
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.64
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.53
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
315285,Moorland Way,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.47
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.64
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.96
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,30.6
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.61
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.46
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
315285,Moorland Way,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.69
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.81
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.01
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.39
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,64.3
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,29.9
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.64
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.24
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
315285,Moorland Way,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.66
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.56
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.56
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,29.4
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.85
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.85
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.5
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
315285,Moorland Way,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.1
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.15
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.5
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,28.8
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.55
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
315285,Moorland Way,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.27
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.12
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,29.9
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,28.6
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.77
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.76
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.46
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
315285,Moorland Way,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.45
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.57
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.42
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,35.3
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.74
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,28.5
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.74
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.96
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.76
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
315285,Moorland Way,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.53
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.87
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
