Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,28.4
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.57
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.69
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.77
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
315285,Moorland Way,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.22
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.32
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.53
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.26
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,28.5
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
315285,Moorland Way,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.58
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.82
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.75
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,28.8
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.31
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
315285,Moorland Way,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.16
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.3
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.85
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,29.3
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.26
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.45
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
315285,Moorland Way,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.09
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.58
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,29.5
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.78
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.93
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
315285,Moorland Way,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.63
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.88
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.12
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,29.2
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.89
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
315285,Moorland Way,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.21
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.25
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.07
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,28.8
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.39
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.99
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.02
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
315285,Moorland Way,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.65
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.12
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.04
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,28.4
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
315285,Moorland Way,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.19
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.29
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.62
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,27.8
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.43
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.57
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
315285,Moorland Way,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.29
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.2
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.66
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,27.1
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.91
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.43
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
315285,Moorland Way,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
