Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.83
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.9
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.97
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.34
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,26.5
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.09
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.98
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
315285,Moorland Way,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.7
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.28
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.15
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,25.8
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.41
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
315285,Moorland Way,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.59
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.93
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.84
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,30.7
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.03
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,25.2
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.2
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.21
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
315285,Moorland Way,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.98
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.53
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.66
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.7
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,24.7
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.7
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
315285,Moorland Way,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.9
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.77
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.02
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.85
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,24.3
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.39
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.69
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
315285,Moorland Way,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.82
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.04
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.59
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,32.0
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.51
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.3
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,24.1
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.27
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
315285,Moorland Way,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.19
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.49
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.7
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,23.8
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.76
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.11
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.64
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
315285,Moorland Way,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.83
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.5
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.78
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,23.7
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.44
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.33
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.17
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
315285,Moorland Way,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.13
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.4
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.19
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,23.6
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.24
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.22
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
315285,Moorland Way,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.65
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.67
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.91
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.47
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,23.6
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
