Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.47
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.34
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.56
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
315285,Moorland Way,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.68
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.69
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.5
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.45
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,23.6
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.71
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.98
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.91
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
315285,Moorland Way,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.01
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.52
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.88
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.99
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,23.6
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.63
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.11
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
315285,Moorland Way,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.39
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.03
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.7
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.95
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.92
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,23.6
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.47
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.14
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
315285,Moorland Way,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.62
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.89
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.07
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,23.7
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.86
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.33
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
315285,Moorland Way,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.74
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.1
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.67
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,23.7
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.52
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.54
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.43
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
315285,Moorland Way,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.97
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.79
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.5
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,23.8
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.61
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
315285,Moorland Way,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.87
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.15
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.62
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,23.9
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.46
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.65
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.92
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
315285,Moorland Way,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.51
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.34
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.91
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.83
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,23.9
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.34
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.65
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
315285,Moorland Way,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.18
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.05
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.21
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,24.1
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.47
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.71
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
315285,Moorland Way,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.44
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.98
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.49
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
