Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,24.2
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.86
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.39
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
315285,Moorland Way,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.82
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.79
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,24.3
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.27
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.17
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.48
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
315285,Moorland Way,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.99
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.12
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.41
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,24.4
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.85
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.09
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.08
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
315285,Moorland Way,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.18
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.97
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.37
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,24.4
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.01
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.16
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
315285,Moorland Way,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.41
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.94
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.64
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,24.5
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.69
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
315285,Moorland Way,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,9.31
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.73
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.52
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,24.6
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.35
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.57
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.33
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
315285,Moorland Way,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.6
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.91
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.24
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,24.8
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.99
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.92
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.1
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
315285,Moorland Way,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.12
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.97
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.9
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,25.0
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.1
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.52
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
315285,Moorland Way,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.3
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.24
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,6.44
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,25.2
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.43
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
315285,Moorland Way,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.83
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.74
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.05
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,25.3
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.48
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.23
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.57
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
315285,Moorland Way,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.87
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.11
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.08
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
