Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,25.4
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.12
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
315285,Moorland Way,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.75
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.49
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.04
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,25.6
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.8
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.82
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
315285,Moorland Way,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.6
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.46
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.97
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,25.8
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.35
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.33
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
315285,Moorland Way,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.05
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.05
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.88
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,25.9
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.87
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.04
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.09
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
315285,Moorland Way,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.1
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.26
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,8.91
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,27.5
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,26.1
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.96
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.45
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
315285,Moorland Way,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.47
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.18
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.59
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,26.3
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.67
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.01
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
315285,Moorland Way,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.13
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.25
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,9.4
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,26.4
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.35
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.57
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.09
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
315285,Moorland Way,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.98
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.12
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,8.67
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,26.6
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.5
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.35
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
315285,Moorland Way,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.22
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.39
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.19
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,26.7
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.05
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.53
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
315285,Moorland Way,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.01
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.01
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.06
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,26.9
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.38
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
315285,Moorland Way,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.93
