Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.23
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.9
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,27.1
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.16
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.73
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
315285,Moorland Way,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.02
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.78
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.25
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,27.9
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,27.3
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.15
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.49
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
315285,Moorland Way,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.18
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.29
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.2
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,27.5
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.69
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.22
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.86
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
315285,Moorland Way,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.02
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.59
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.72
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,30.2
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.77
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
315285,Moorland Way,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.99
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.36
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.49
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,30.4
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.29
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
315285,Moorland Way,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.71
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.41
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.0
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,30.6
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.93
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
315285,Moorland Way,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.84
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.49
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.78
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,30.8
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.7
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
315285,Moorland Way,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.02
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.37
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.88
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,31.0
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.51
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.17
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
315285,Moorland Way,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.61
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.71
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.5
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,31.2
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.73
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.96
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.14
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
315285,Moorland Way,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.05
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.88
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.53
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,31.3
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
