Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.87
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.67
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
315285,Moorland Way,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.54
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.96
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.65
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,31.4
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.54
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
315285,Moorland Way,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.76
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.05
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.82
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,31.6
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.13
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.86
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.28
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
315285,Moorland Way,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.62
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.53
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.64
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.14
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,31.8
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.59
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.73
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
315285,Moorland Way,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.8
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.63
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.06
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,32.1
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.27
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
315285,Moorland Way,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.94
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.6
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.52
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,32.2
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.02
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.1
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.72
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
315285,Moorland Way,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.43
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.31
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.61
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,32.4
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.8
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.21
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
315285,Moorland Way,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.68
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.17
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.25
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,32.5
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.16
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.93
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.81
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
315285,Moorland Way,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.63
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.64
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.02
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.87
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,64.1
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.3
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,32.7
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.82
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.35
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
315285,Moorland Way,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.38
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.99
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.8
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.06
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,32.8
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.52
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
315285,Moorland Way,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.59
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.13
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.88
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.15
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
