Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,32.9
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.39
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.67
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
315285,Moorland Way,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.07
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.61
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.37
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.27
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,33.0
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.95
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
315285,Moorland Way,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.97
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.72
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.5
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,33.1
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.79
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
315285,Moorland Way,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.91
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.5
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.0
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.51
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,33.3
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.15
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.65
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
315285,Moorland Way,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.07
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.97
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.76
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.65
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.36
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.42
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.0
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,33.3
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.77
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.56
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.68
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
315285,Moorland Way,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.56
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.84
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.74
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.35
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,33.6
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.25
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
315285,Moorland Way,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.92
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.71
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.77
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.02
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,33.8
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
315285,Moorland Way,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.06
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.98
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.28
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.13
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,34.0
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.36
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.66
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
315285,Moorland Way,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.48
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.22
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.21
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,34.2
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.69
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.31
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
315285,Moorland Way,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,9.77
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.62
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.5
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,27.4
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,34.3
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.29
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.26
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
315285,Moorland Way,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.52
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.26
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.09
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
