Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,34.4
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.53
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.79
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
315285,Moorland Way,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.48
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.78
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.26
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.48
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,34.5
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.55
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.58
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
315285,Moorland Way,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.63
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.12
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.78
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.87
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.54
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,34.5
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.85
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.63
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
315285,Moorland Way,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.9
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.57
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.41
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.4
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,34.5
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.96
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.23
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
315285,Moorland Way,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.84
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.16
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.92
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.01
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,34.6
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.05
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.44
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
315285,Moorland Way,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.97
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.46
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.69
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.02
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.93
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.14
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,34.6
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.24
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.17
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.72
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
315285,Moorland Way,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.29
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.89
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.21
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.46
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.9
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.51
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,34.6
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.51
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.1
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
315285,Moorland Way,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.97
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.16
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.38
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.99
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,76.8
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.0
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.08
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.42
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,34.6
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.7
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
315285,Moorland Way,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.12
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.95
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.73
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.99
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,34.6
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.88
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.74
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.77
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
315285,Moorland Way,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.63
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.04
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.63
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,34.7
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.95
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.45
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
315285,Moorland Way,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.51
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.44
