Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.3
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.68
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,34.8
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.19
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.16
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.5
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
315285,Moorland Way,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.22
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.43
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.3
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.05
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.1
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.74
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,34.7
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.28
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.79
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
315285,Moorland Way,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,12.43
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.47
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.1
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,37.6
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.6
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.9
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,34.7
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.79
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.23
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.37
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
315285,Moorland Way,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,17.76
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.49
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,1.79
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,57.1
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.1
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.34
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.19
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,34.8
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.5
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.21
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.3
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
315285,Moorland Way,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.3
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,5.67
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.64
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.81
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.39
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,34.8
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.3
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
315285,Moorland Way,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.09
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.66
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.63
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.61
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.59
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,34.8
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.18
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.95
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.88
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
315285,Moorland Way,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.21
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.8
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.75
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,29.3
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.85
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.76
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,34.8
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.95
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.91
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.16
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
315285,Moorland Way,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.9
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.91
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.34
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.38
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.5
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,34.8
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.14
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.98
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
315285,Moorland Way,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.3
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.49
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.84
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,28.6
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.78
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,34.8
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.37
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
315285,Moorland Way,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.49
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.7
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.4
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.23
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,34.8
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
