Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.76
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.21
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
315285,Moorland Way,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.5
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.91
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.71
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.84
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,34.9
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.01
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.6
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
315285,Moorland Way,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.61
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.3
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.15
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,34.6
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,35.0
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.15
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,2.34
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.56
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
315285,Moorland Way,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.63
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.87
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.48
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,35.2
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.2
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
315285,Moorland Way,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.78
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.44
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.54
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,35.3
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.35
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.17
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.66
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
315285,Moorland Way,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.25
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.71
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.02
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.7
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,35.5
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.63
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.56
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
315285,Moorland Way,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.33
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.35
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.31
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.2
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,35.7
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.8
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.41
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
315285,Moorland Way,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.97
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.85
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.56
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.77
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,36.0
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.65
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.44
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
315285,Moorland Way,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.76
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.11
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.05
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.7
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,36.4
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.65
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
315285,Moorland Way,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.71
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.17
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.44
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.11
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,36.9
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.14
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.09
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.7
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
315285,Moorland Way,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.85
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.46
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.24
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.1
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
