Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,37.4
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.77
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.87
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.43
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
315285,Moorland Way,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.03
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.82
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.97
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.39
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,37.6
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.82
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.93
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
315285,Moorland Way,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.27
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.28
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.99
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,26.7
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.52
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,37.8
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.8
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.79
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.67
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
315285,Moorland Way,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.11
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.94
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.46
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.11
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,37.8
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.94
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.65
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.79
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
315285,Moorland Way,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.53
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.98
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.85
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.36
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,37.8
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.51
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.02
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.55
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
315285,Moorland Way,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.24
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.13
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.72
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.65
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.54
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,37.7
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.28
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.43
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
315285,Moorland Way,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.89
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.07
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.44
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.15
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.49
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,37.6
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.2
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.28
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
315285,Moorland Way,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.49
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.11
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.31
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.16
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.43
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,37.5
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.12
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.26
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.04
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
315285,Moorland Way,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.02
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.83
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.23
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.63
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,37.5
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.18
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.64
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
315285,Moorland Way,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.92
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.83
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.94
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.32
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,37.5
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.4
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.73
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.34
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
315285,Moorland Way,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.98
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.86
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.28
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
