Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.64
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.01
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,37.3
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.66
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.11
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.83
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
315285,Moorland Way,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.42
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.27
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,24.9
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.42
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.03
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,37.3
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.56
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.58
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.4
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
315285,Moorland Way,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.24
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.26
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.83
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.2
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,37.1
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.81
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.88
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.33
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
315285,Moorland Way,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.22
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.21
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.33
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.94
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,36.9
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.03
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.56
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.54
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
315285,Moorland Way,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.48
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.52
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.07
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,33.6
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.0
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,36.8
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.3
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.38
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
315285,Moorland Way,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.21
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.02
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.63
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,36.6
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.9
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.41
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.76
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
315285,Moorland Way,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.86
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.99
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.29
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.81
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,36.3
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.74
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.77
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.71
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
315285,Moorland Way,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.41
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.72
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.52
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,36.0
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.3
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,36.3
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.54
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.2
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
315285,Moorland Way,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.03
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.53
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.95
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.88
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,36.2
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.09
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.11
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.85
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
315285,Moorland Way,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.47
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.05
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.25
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.26
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,36.1
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.65
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.94
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.44
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
315285,Moorland Way,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.72
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.07
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.41
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
