Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.08
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,35.8
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.56
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.41
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.45
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
315285,Moorland Way,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.3
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.61
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.68
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.62
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.38
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,35.4
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.73
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.54
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.77
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
315285,Moorland Way,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.44
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.76
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.01
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,38.2
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.3
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,34.9
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.05
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.47
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.5
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
315285,Moorland Way,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.91
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.23
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.79
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,29.1
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.26
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.19
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,34.4
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.1
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
315285,Moorland Way,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.6
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.29
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.05
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.04
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.74
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,33.8
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.48
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.14
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
315285,Moorland Way,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.78
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.12
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.41
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,33.3
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.05
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.62
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.77
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
315285,Moorland Way,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.2
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.72
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.53
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.73
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,32.6
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.31
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.7
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.36
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
315285,Moorland Way,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.51
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.92
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.67
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.82
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.1
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,32.0
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.59
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.68
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.15
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
315285,Moorland Way,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.28
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.83
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.47
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,31.6
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.42
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.12
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.89
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
315285,Moorland Way,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.31
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.6
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.56
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.05
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,31.1
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.33
