Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.69
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.01
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
315285,Moorland Way,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.59
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.35
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.24
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,30.5
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.86
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.13
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
315285,Moorland Way,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.72
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.49
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.15
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,30.0
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.32
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.83
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.31
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
315285,Moorland Way,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.54
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.07
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.54
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,29.2
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.02
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.65
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.32
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
315285,Moorland Way,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.0
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.98
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,28.6
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.91
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.53
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
315285,Moorland Way,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.61
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.41
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.82
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,28.1
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.23
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.23
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.33
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
315285,Moorland Way,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.43
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.39
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.04
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,27.8
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.71
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.85
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
315285,Moorland Way,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.8
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.02
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.29
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,27.6
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.4
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.49
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.44
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
315285,Moorland Way,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.52
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.82
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,27.6
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.17
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.51
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
315285,Moorland Way,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.9
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.26
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.36
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,27.6
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.84
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.96
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.84
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
315285,Moorland Way,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.04
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.83
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
