Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,27.7
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.56
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.03
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.47
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
315285,Moorland Way,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.48
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.94
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.48
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,27.7
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.73
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
315285,Moorland Way,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.76
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.59
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.87
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,27.8
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.18
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.67
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
315285,Moorland Way,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.27
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.71
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,1.88
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,27.4
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.87
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.41
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
315285,Moorland Way,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.43
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.72
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.04
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,26.8
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.7
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.45
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.95
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
315285,Moorland Way,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.86
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.07
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.51
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,26.0
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.75
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.46
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
315285,Moorland Way,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.51
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.19
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.16
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.74
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.6
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.8
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,25.2
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.16
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.02
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
315285,Moorland Way,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.07
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.26
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.61
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,24.7
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.29
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.34
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.4
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
315285,Moorland Way,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.66
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.37
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.03
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,24.5
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.48
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.53
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.78
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
315285,Moorland Way,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.73
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.23
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.19
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,24.2
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.23
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.52
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
315285,Moorland Way,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.36
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.34
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.92
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
