Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,24.1
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.85
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.78
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.18
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
315285,Moorland Way,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.98
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.02
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.39
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.77
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,24.0
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.31
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
315285,Moorland Way,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.17
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.05
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.17
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.71
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,24.0
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.4
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.29
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.76
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
315285,Moorland Way,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.29
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.92
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.25
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,23.8
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.01
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.04
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.84
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
315285,Moorland Way,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.88
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.86
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.78
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.73
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.67
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.3
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,23.8
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.07
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
315285,Moorland Way,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.16
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,9.7
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,10.05
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,42.4
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.05
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,23.8
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.18
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.75
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
315285,Moorland Way,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.6
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.35
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.06
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,40.1
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.95
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,23.7
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.01
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
315285,Moorland Way,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.15
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.91
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,14.03
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,53.6
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,23.6
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.52
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.43
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.13
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
315285,Moorland Way,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.8
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.73
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.02
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.78
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,23.5
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.25
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.25
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
315285,Moorland Way,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.86
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.69
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.56
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.4
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,23.4
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.77
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.9
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.49
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
315285,Moorland Way,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.6
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.88
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.47
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
