Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.85
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,23.5
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.67
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.73
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
315285,Moorland Way,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.52
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.75
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.25
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,23.4
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.62
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.52
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
315285,Moorland Way,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.26
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.88
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.22
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.85
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.23
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,23.5
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.06
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
315285,Moorland Way,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.15
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.84
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.14
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.35
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,23.5
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.8
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.56
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
315285,Moorland Way,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.03
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.15
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.48
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,23.5
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.96
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.31
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
315285,Moorland Way,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.75
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.28
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.09
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,23.6
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.16
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.71
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
315285,Moorland Way,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.6
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.76
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.13
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,23.6
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.24
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.99
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
315285,Moorland Way,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.55
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.83
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,10.85
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,40.4
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,23.6
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.86
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.42
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.31
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
315285,Moorland Way,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.22
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.86
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.46
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,23.7
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.72
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.99
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
315285,Moorland Way,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.87
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.69
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.0
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,23.8
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.23
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
315285,Moorland Way,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
