Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
315285,Moorland Way,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
315285,Moorland Way,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
315285,Moorland Way,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
315285,Moorland Way,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
315285,Moorland Way,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.49
315285,Moorland Way,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.78
315285,Moorland Way,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
315285,Moorland Way,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
315285,Moorland Way,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
315285,Moorland Way,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.64
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.33
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.13
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,24.8
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.02
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
315285,Moorland Way,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.38
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.95
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.11
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,24.9
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
315285,Moorland Way,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.99
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.59
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.77
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,24.8
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.74
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.08
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
315285,Moorland Way,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.76
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.83
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.61
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,24.9
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.61
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.28
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.07
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
315285,Moorland Way,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.16
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.95
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.52
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,24.9
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.64
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.9
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
315285,Moorland Way,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.0
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.87
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,10.66
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,34.7
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,25.1
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.62
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.31
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.79
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
315285,Moorland Way,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.29
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.34
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,8.51
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,25.2
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.33
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.35
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.85
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
315285,Moorland Way,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.32
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.8
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.57
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,25.4
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.12
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
315285,Moorland Way,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.37
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,9.3
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.04
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,25.5
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.96
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.77
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
315285,Moorland Way,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.89
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.53
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.6
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
