Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,25.5
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.94
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.7
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
315285,Moorland Way,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.61
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.84
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.77
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,27.6
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.06
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
315285,Moorland Way,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.34
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.08
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.72
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,27.9
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.91
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.69
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
315285,Moorland Way,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.22
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.87
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.18
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,28.1
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.54
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.29
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
315285,Moorland Way,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.27
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.78
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,28.3
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.09
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
315285,Moorland Way,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.49
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.1
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.5
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,28.5
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
315285,Moorland Way,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.25
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.09
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.82
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,28.7
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.19
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.24
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
315285,Moorland Way,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.83
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.14
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.72
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,28.9
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.68
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
315285,Moorland Way,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.74
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.95
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.59
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,29.1
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.21
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.19
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.66
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
315285,Moorland Way,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.31
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.7
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.54
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,29.3
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
315285,Moorland Way,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.23
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.87
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.3
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
