Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,29.4
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.52
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
315285,Moorland Way,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.14
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.42
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.24
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,29.7
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.07
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.29
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
315285,Moorland Way,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.33
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.36
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.11
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,29.9
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.9
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.72
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
315285,Moorland Way,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.75
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.93
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.27
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,30.1
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.99
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.72
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.82
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
315285,Moorland Way,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.25
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.71
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.29
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,30.3
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.22
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.38
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
315285,Moorland Way,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.72
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.58
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.21
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,30.5
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.93
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.77
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
315285,Moorland Way,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.39
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.59
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.8
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,30.7
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.45
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.33
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
315285,Moorland Way,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.7
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.65
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.34
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,31.0
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.04
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
315285,Moorland Way,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.96
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.41
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.21
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,31.3
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.43
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.39
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.41
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
315285,Moorland Way,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.44
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.01
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.11
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.26
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,31.4
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.09
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
315285,Moorland Way,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
