Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.62
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.06
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.36
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,34.6
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.28
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,31.7
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.45
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.66
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
315285,Moorland Way,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.93
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.48
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.37
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,31.9
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.75
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.39
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
315285,Moorland Way,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.72
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.02
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.58
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.5
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,64.8
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.8
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,32.1
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.9
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.41
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
315285,Moorland Way,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.1
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.08
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.08
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.27
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,69.6
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.0
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,32.3
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.8
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.36
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.51
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
315285,Moorland Way,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.17
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.4
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.69
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.03
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,32.4
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.7
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.07
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.26
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
315285,Moorland Way,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.87
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.67
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.3
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,32.5
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.4
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.26
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
315285,Moorland Way,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.04
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.02
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.21
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.27
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.8
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,32.5
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.05
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.57
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.36
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
315285,Moorland Way,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.35
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.65
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.45
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.46
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.34
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.4
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,32.5
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.97
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.14
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
315285,Moorland Way,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.3
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.43
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.27
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.84
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,32.6
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.24
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.44
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
315285,Moorland Way,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.0
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,11.44
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.75
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,31.5
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.92
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.69
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,32.9
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
