Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.63
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.41
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.24
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
315285,Moorland Way,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.06
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.06
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.5
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.09
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.36
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,33.2
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.92
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.07
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
315285,Moorland Way,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.46
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.45
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.04
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.79
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,33.3
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.42
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
315285,Moorland Way,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.53
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.12
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.76
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.44
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,33.3
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.5
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.44
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.62
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
315285,Moorland Way,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.01
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.9
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.2
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.66
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,62.2
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.7
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,33.3
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.31
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.56
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
315285,Moorland Way,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.29
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.58
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.48
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,33.3
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.22
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.66
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
315285,Moorland Way,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.8
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.4
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.84
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.65
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,33.3
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.96
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.04
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
315285,Moorland Way,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.1
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.42
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.11
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.63
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.36
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,33.4
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.41
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
315285,Moorland Way,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.5
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.74
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.94
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,38.2
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.1
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,33.5
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.49
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.4
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.15
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
315285,Moorland Way,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.4
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.53
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.84
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,33.8
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.32
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.52
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
315285,Moorland Way,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.93
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.77
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.87
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
