Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,33.9
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
315285,Moorland Way,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.39
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.63
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.36
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.03
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,33.9
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.17
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
315285,Moorland Way,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.29
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.9
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.8
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.79
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.0
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,33.8
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.28
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.39
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.31
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
315285,Moorland Way,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.18
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.76
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.58
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,33.9
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.25
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
315285,Moorland Way,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.77
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.75
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.77
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.24
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,33.9
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.65
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
315285,Moorland Way,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.49
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.47
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.64
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.11
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,33.8
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.47
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.77
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.51
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
315285,Moorland Way,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.57
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.91
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.32
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,33.9
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.18
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.12
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.34
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
315285,Moorland Way,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.34
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.49
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.31
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,34.0
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.01
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
315285,Moorland Way,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.91
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.73
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.62
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,34.1
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.08
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.56
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
315285,Moorland Way,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.19
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.34
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.2
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,34.2
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.96
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
315285,Moorland Way,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.54
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.78
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.21
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
