Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,34.4
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.66
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.06
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
315285,Moorland Way,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.04
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.74
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.68
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,34.6
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.05
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.68
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.38
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
315285,Moorland Way,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.26
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.64
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.24
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,34.8
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.98
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
315285,Moorland Way,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.59
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.34
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.57
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,35.0
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.41
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
315285,Moorland Way,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.41
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.13
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.34
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.26
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,35.3
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.76
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.2
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.59
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
315285,Moorland Way,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.37
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.41
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.16
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,32.2
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.19
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,35.9
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.2
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.44
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.58
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
315285,Moorland Way,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.46
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.47
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.92
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.01
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,36.6
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.33
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.9
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
315285,Moorland Way,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.96
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.37
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.63
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,37.0
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.77
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.88
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
315285,Moorland Way,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.38
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.19
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.25
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.81
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,37.4
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.99
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.84
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.97
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
315285,Moorland Way,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.19
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.7
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,37.5
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.62
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.76
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.95
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
315285,Moorland Way,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.23
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.47
