Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.61
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.98
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,37.7
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.64
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.19
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.17
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
315285,Moorland Way,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.54
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.68
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.21
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.12
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.23
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,37.8
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.7
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.75
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
315285,Moorland Way,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.08
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.8
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.43
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.06
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.14
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,37.9
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.83
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.71
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.11
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
315285,Moorland Way,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.66
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.73
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.69
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.81
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,37.7
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.62
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.64
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
315285,Moorland Way,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.65
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.01
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.96
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.76
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.34
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,37.5
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.36
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.15
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.97
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
315285,Moorland Way,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.07
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.13
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.94
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.88
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.9
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,37.4
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.01
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.25
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.32
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
315285,Moorland Way,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.74
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.05
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.63
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.68
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.52
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,37.3
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.54
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.53
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.56
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
315285,Moorland Way,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.85
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.3
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.92
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.93
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.16
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,37.1
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.65
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.79
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
315285,Moorland Way,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.53
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.69
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.8
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.22
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.97
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,37.1
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.81
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.24
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
315285,Moorland Way,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.32
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.47
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.37
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.8
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.23
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,36.9
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
