Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.55
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.85
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
315285,Moorland Way,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.45
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.4
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.56
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.33
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,36.8
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.78
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.61
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.59
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
315285,Moorland Way,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.7
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.78
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.26
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.71
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.24
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,36.6
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.56
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.52
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.73
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
315285,Moorland Way,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.95
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.62
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.55
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.75
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.58
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,36.5
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.39
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.5
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.08
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
315285,Moorland Way,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.64
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.02
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.0
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.25
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,36.3
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.46
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.02
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.3
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
315285,Moorland Way,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.92
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.62
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.06
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,36.1
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.75
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.82
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.36
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
315285,Moorland Way,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.33
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.87
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.66
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.02
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.41
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,35.9
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.58
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
315285,Moorland Way,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.99
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.86
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.98
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,35.6
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.64
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.49
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.4
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
315285,Moorland Way,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.42
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.52
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,26.1
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.76
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,35.3
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.35
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.62
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.7
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
315285,Moorland Way,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.69
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.34
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.17
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.44
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,34.9
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.29
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.04
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.87
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
315285,Moorland Way,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.41
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.29
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.08
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.35
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.03
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
