Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,34.5
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.03
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.83
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.79
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
315285,Moorland Way,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.73
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.68
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.13
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.75
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,34.1
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.37
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.12
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.34
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
315285,Moorland Way,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.06
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.65
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.56
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,33.8
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.66
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.37
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.05
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
315285,Moorland Way,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.36
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.78
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.83
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.54
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.65
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,33.4
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.52
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.4
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
315285,Moorland Way,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.15
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.68
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.56
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.84
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.18
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,32.9
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.11
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.81
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.05
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
315285,Moorland Way,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.73
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.07
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.24
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,32.5
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.8
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.28
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.55
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
315285,Moorland Way,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.33
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.0
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.64
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.26
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,32.2
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.7
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.54
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.36
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
315285,Moorland Way,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.75
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.34
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.14
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,31.8
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.63
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.25
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.43
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
315285,Moorland Way,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.56
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.24
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.06
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.84
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,31.4
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.3
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.62
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
315285,Moorland Way,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.65
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.38
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.15
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.47
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.54
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,30.8
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.26
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.93
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
315285,Moorland Way,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.16
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.51
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
