Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.78
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,30.1
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.64
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.42
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.75
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
315285,Moorland Way,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.93
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.51
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.71
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,29.6
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.76
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.48
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.47
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.86
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.23
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,29.1
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.12
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.32
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
315285,Moorland Way,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.76
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,30.2
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,28.8
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.29
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.25
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
315285,Moorland Way,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.61
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.21
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,28.8
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.23
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.1
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
315285,Moorland Way,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.77
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.27
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.76
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,28.9
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.17
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.25
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.82
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
315285,Moorland Way,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.71
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.6
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.43
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,29.0
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.44
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
315285,Moorland Way,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.1
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.97
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,29.3
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.76
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.28
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.16
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
315285,Moorland Way,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.54
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.05
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.63
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,30.1
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.35
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.41
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
315285,Moorland Way,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.68
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.64
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.93
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,30.5
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.19
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.47
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
315285,Moorland Way,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.03
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.19
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.67
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
