Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,30.3
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.01
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.82
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
315285,Moorland Way,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.76
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.08
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.18
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,29.9
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.98
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.85
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
315285,Moorland Way,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.13
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.92
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.89
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,29.6
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.22
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.85
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
315285,Moorland Way,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.15
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.75
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,29.2
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.18
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.35
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
315285,Moorland Way,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.7
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.74
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.71
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,28.7
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.32
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.43
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
315285,Moorland Way,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.14
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.4
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.25
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,28.1
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.21
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.6
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.71
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
315285,Moorland Way,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.06
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.3
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.87
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.25
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.49
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.45
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.7
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.2
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,27.6
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.78
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.52
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
315285,Moorland Way,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.68
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.73
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.02
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,27.0
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.85
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.06
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
315285,Moorland Way,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.33
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.38
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.21
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,31.1
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,26.5
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.77
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.91
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
315285,Moorland Way,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.85
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.41
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,11.35
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,39.5
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.36
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.81
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.9
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,26.1
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.8
