Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.57
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
315285,Moorland Way,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.49
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.38
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,12.32
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,38.5
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.2
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,25.9
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.18
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.41
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.32
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
315285,Moorland Way,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.14
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.55
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.12
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.03
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,25.9
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.48
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.54
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.08
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
315285,Moorland Way,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.07
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.65
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.9
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.06
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,25.7
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.18
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
315285,Moorland Way,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.84
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.62
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.08
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,25.6
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.13
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.09
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
315285,Moorland Way,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.49
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.49
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.24
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,25.4
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.26
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
315285,Moorland Way,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.79
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.26
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.91
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.07
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,25.4
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.23
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.81
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
315285,Moorland Way,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.79
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.91
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.68
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,25.4
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.41
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.85
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
315285,Moorland Way,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.28
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.28
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.93
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.49
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.65
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,91.9
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.0
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,25.4
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.78
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.1
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.79
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
315285,Moorland Way,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.82
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.41
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.69
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.41
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,25.5
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.93
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.5
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
315285,Moorland Way,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.69
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.97
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.79
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
