Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,25.5
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.65
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.85
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
315285,Moorland Way,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.72
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.55
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.24
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,25.6
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
315285,Moorland Way,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.25
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.56
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.97
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,25.7
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.91
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.49
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
315285,Moorland Way,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.86
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.44
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.74
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,25.8
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.89
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.07
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
315285,Moorland Way,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.6
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.09
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.96
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,25.9
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.89
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.75
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
315285,Moorland Way,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.59
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.94
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,6.31
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,26.1
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.24
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.79
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.55
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
315285,Moorland Way,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.4
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.67
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.79
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,26.3
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.47
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.73
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.33
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
315285,Moorland Way,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.88
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.04
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.96
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,26.5
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.86
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.15
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
315285,Moorland Way,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.12
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.49
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.31
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,26.6
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.26
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.1
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.72
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
315285,Moorland Way,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.44
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.74
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.26
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,26.8
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.51
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.53
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.34
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
315285,Moorland Way,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.6
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.01
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.09
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
