Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,27.0
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.45
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.85
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
315285,Moorland Way,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.32
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.28
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.21
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,27.2
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.96
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.96
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
315285,Moorland Way,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.98
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.5
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.35
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,27.4
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.96
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
315285,Moorland Way,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.64
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.68
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.47
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,27.5
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.99
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.22
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
315285,Moorland Way,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.86
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.13
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.69
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,27.7
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.03
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.24
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.8
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
315285,Moorland Way,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.17
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.79
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.05
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,27.9
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.05
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.56
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
315285,Moorland Way,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.38
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.35
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.29
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,28.0
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.96
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
315285,Moorland Way,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.47
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.9
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.49
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,28.2
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.37
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.63
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
315285,Moorland Way,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.41
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.65
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.15
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,28.3
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.27
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.29
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
315285,Moorland Way,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.06
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.79
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.96
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,28.5
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.47
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.16
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
315285,Moorland Way,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.49
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.12
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.78
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
