Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,28.7
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.83
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.77
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
315285,Moorland Way,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.05
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.84
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.71
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,28.9
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.06
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
315285,Moorland Way,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.35
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.69
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.46
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,29.1
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
315285,Moorland Way,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.07
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.72
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.67
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,29.2
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.69
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.2
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
315285,Moorland Way,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.3
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.31
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.59
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,29.3
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.46
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
315285,Moorland Way,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.28
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.52
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.56
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,29.5
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.83
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.2
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
315285,Moorland Way,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.41
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,8.22
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.39
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,29.7
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.64
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.69
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
315285,Moorland Way,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.02
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.75
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.35
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,30.0
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.47
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
315285,Moorland Way,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.22
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.7
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.53
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,25.9
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.21
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.59
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
315285,Moorland Way,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.12
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.57
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.3
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,26.1
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.43
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
