Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
315285,Moorland Way,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.09
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.52
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.48
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,26.3
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.59
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
315285,Moorland Way,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.69
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.65
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.95
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,26.6
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.31
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
315285,Moorland Way,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.68
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.83
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.4
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,26.8
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.18
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.24
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
315285,Moorland Way,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.8
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.12
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.34
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,27.1
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.11
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.4
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
315285,Moorland Way,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.54
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.96
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.16
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,27.4
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.15
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
315285,Moorland Way,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.65
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.83
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.81
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,27.8
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.06
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
315285,Moorland Way,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.49
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.39
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.37
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,28.1
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.29
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.29
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.81
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
315285,Moorland Way,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.2
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.13
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.26
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,28.3
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.28
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
315285,Moorland Way,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.58
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.48
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,9.04
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,28.4
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.8
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.19
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.22
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
315285,Moorland Way,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.54
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.23
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.03
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
