Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,28.6
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.7
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.99
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
315285,Moorland Way,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.17
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.53
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.84
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,28.7
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.7
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.63
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
315285,Moorland Way,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.29
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.79
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.67
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,28.8
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.89
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.11
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.19
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
315285,Moorland Way,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.4
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.9
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.17
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,29.0
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.54
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
315285,Moorland Way,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.31
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.74
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.94
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,29.0
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.4
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.53
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
315285,Moorland Way,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.19
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.33
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.02
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,29.1
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.49
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.94
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
315285,Moorland Way,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.18
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.68
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.35
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,29.1
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.03
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.1
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.92
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
315285,Moorland Way,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.23
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.18
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.86
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.82
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,29.1
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.1
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.34
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
315285,Moorland Way,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.41
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.37
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.79
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.98
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.6
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,29.1
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.53
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.89
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
315285,Moorland Way,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.58
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.56
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.53
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,29.2
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.58
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.88
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
315285,Moorland Way,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.15
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.59
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.26
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.24
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
