Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,29.3
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.57
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
315285,Moorland Way,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.25
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.65
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.09
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,29.4
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.4
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
315285,Moorland Way,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.99
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.59
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.09
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,29.5
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
315285,Moorland Way,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,11.46
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.71
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.94
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,36.0
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,29.5
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.2
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.51
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
315285,Moorland Way,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,9.44
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.66
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.65
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,27.8
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.55
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,29.6
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.11
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.77
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
315285,Moorland Way,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.2
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.38
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.79
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,29.7
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.24
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.24
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
315285,Moorland Way,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.45
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.22
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,3.19
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,29.8
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.44
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
315285,Moorland Way,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.15
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.24
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.32
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.45
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,29.9
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.74
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.91
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.84
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
315285,Moorland Way,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.9
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.05
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.03
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,30.0
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
315285,Moorland Way,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.65
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.72
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.51
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,30.1
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.82
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
315285,Moorland Way,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.62
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.57
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.41
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,28.6
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
