Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,30.2
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.85
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.09
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
315285,Moorland Way,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.71
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.56
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.92
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.27
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,30.2
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
315285,Moorland Way,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.46
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.06
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.52
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,32.1
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,30.2
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.36
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
315285,Moorland Way,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.43
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.22
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.04
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.37
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,30.3
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.48
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.45
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.6
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
315285,Moorland Way,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.13
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.27
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.11
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.92
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,30.3
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.79
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.51
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
315285,Moorland Way,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.9
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.03
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.42
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.93
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,30.3
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.77
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.86
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
315285,Moorland Way,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.43
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.92
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,3.97
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.93
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.77
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,30.5
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.14
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.1
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
315285,Moorland Way,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.04
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.73
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.52
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.37
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,30.4
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.13
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.82
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
315285,Moorland Way,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.68
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.68
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.81
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,30.5
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.98
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.58
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
315285,Moorland Way,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.54
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.19
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.63
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,30.4
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.33
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
