Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
315285,Moorland Way,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.17
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.85
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.38
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,30.3
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.32
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
315285,Moorland Way,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.66
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.45
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.39
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,30.4
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.6
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.28
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
315285,Moorland Way,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.14
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.66
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.34
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,30.5
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.94
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.08
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
315285,Moorland Way,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.01
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.3
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.95
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,30.6
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.94
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
315285,Moorland Way,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.82
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.12
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.44
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,30.8
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.03
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.55
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
315285,Moorland Way,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.2
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.19
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.16
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,30.8
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.92
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
315285,Moorland Way,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.75
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.16
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.05
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,31.0
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.11
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
315285,Moorland Way,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.94
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.19
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.89
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.27
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,31.2
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.29
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
315285,Moorland Way,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.18
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.24
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.88
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.27
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,31.3
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.5
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.31
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
315285,Moorland Way,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.5
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.89
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,31.5
