Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.23
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
315285,Moorland Way,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.47
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,31.7
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.94
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.23
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.5
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
315285,Moorland Way,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.96
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.4
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.27
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,31.9
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.97
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.17
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.66
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
315285,Moorland Way,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.37
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.27
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.38
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,32.2
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.87
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
315285,Moorland Way,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.59
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.16
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.01
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,32.5
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.21
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.23
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.68
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
315285,Moorland Way,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.21
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.26
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.76
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.04
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,32.8
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.22
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.16
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.3
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
315285,Moorland Way,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.66
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.48
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.04
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.06
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,32.8
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.16
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.71
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.98
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
315285,Moorland Way,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.45
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.73
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.6
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,33.2
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.96
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.19
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.54
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
315285,Moorland Way,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.78
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.0
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.35
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.42
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,33.7
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.68
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.44
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.81
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
315285,Moorland Way,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.38
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.04
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,27.3
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.44
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.49
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,33.8
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.7
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.25
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.62
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
315285,Moorland Way,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.07
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.23
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.27
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,36.1
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.27
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
