Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,33.7
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.36
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.11
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.69
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
315285,Moorland Way,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.98
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.55
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.18
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.89
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.5
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.52
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.31
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,33.9
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.41
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.96
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.23
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
315285,Moorland Way,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.57
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.72
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.71
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.65
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,33.8
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.45
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.37
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.12
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
315285,Moorland Way,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.44
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.29
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.38
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.78
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,33.7
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.75
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.73
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.8
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
315285,Moorland Way,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.57
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.31
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.5
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.36
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.64
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,33.8
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.91
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.93
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.16
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
315285,Moorland Way,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.81
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.8
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.67
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.53
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.15
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,33.7
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.99
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.36
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.19
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
315285,Moorland Way,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.32
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.43
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.8
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.2
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.61
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,33.9
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.92
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.27
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
315285,Moorland Way,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.09
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.33
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.32
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,33.9
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.12
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.26
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
315285,Moorland Way,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.66
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.06
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.41
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.29
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.05
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,33.6
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.25
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.79
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.67
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
315285,Moorland Way,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.43
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.59
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,33.6
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.51
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.79
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.06
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
315285,Moorland Way,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.31
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.02
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
