Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.84
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,33.4
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.09
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.7
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.41
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
315285,Moorland Way,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.23
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.36
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.14
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,39.1
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.54
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.48
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,33.3
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.17
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.57
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
315285,Moorland Way,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.96
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.15
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.16
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.73
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,33.3
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.75
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.31
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.31
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
315285,Moorland Way,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.99
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.89
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.46
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.74
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,33.3
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.23
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.77
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.2
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
315285,Moorland Way,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.34
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.48
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.17
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.88
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,33.0
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.43
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.32
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.72
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
315285,Moorland Way,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.84
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.15
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.59
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.02
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.89
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.14
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,32.6
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.3
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.38
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.74
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
315285,Moorland Way,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.22
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.28
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.86
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.24
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,32.0
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.52
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.75
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.5
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
315285,Moorland Way,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.16
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.73
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.69
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.5
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.02
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,31.5
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.76
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.34
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.51
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
315285,Moorland Way,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.27
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.06
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.32
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.44
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,30.9
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.3
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.66
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.88
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
315285,Moorland Way,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.99
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.4
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.32
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.52
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,30.6
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.84
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.65
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.71
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
315285,Moorland Way,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
