Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.33
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.43
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.5
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,30.4
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.62
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.52
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.65
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
315285,Moorland Way,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.09
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,30.2
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.74
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.84
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.52
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
315285,Moorland Way,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.77
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,30.3
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.09
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.96
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
315285,Moorland Way,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.13
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.6
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,30.2
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.6
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.84
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.69
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
315285,Moorland Way,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.23
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.34
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.57
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,30.0
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.67
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.27
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.6
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
315285,Moorland Way,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.78
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.26
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.4
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.08
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,29.9
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.36
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.46
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.65
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
315285,Moorland Way,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.15
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,29.6
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.48
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.77
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.86
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
315285,Moorland Way,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.62
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.63
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.62
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,29.1
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.8
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.55
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.07
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
315285,Moorland Way,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.94
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.9
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.31
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,28.7
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.31
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.47
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.39
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
315285,Moorland Way,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.07
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.94
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,28.2
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
