Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.55
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.19
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.58
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
315285,Moorland Way,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.56
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.74
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,27.8
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.9
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.58
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.25
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
315285,Moorland Way,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.23
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.62
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.44
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.63
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,27.6
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.61
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.74
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.63
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
315285,Moorland Way,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.15
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.9
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.09
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.83
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,27.5
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.29
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
315285,Moorland Way,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.5
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.16
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.8
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,27.6
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.45
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.14
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
315285,Moorland Way,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.45
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.37
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,28.1
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.91
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
315285,Moorland Way,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.67
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.71
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.31
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,28.8
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.13
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.07
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
315285,Moorland Way,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.52
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.67
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.36
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,28.9
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.79
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.49
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
315285,Moorland Way,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.7
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.29
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.97
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,28.8
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.6
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.08
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.59
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
315285,Moorland Way,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.29
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.51
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.54
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,28.6
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.88
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.05
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.43
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
315285,Moorland Way,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.17
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.01
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.04
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
