Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,28.2
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.02
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.04
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.71
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
315285,Moorland Way,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.84
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.34
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.43
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,29.3
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,27.5
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.14
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.42
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
315285,Moorland Way,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.77
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.56
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.42
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.23
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,26.7
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.56
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.34
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
315285,Moorland Way,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.96
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.83
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.99
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.0
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,26.0
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.79
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
315285,Moorland Way,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.9
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.41
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.13
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.51
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,25.7
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.82
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
315285,Moorland Way,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.71
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.69
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.69
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,25.8
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.22
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.76
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
315285,Moorland Way,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.63
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.91
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.21
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.42
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,25.8
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.51
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
315285,Moorland Way,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.77
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.37
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.72
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.19
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.87
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,25.4
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.63
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.27
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
315285,Moorland Way,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.21
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,9.04
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.22
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,25.1
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.17
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
315285,Moorland Way,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.96
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.77
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.45
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,24.9
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.25
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.19
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
315285,Moorland Way,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.29
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.76
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.05
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
