Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.43
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.08
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,24.7
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.78
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.92
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
315285,Moorland Way,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.99
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.85
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.61
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,24.6
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.19
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.94
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.23
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
315285,Moorland Way,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.67
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.55
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.67
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,24.6
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
315285,Moorland Way,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.15
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.52
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,11.61
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,41.9
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.99
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.58
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,24.5
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.28
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.88
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
315285,Moorland Way,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.71
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.22
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,9.84
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.61
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,24.4
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.19
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.16
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.06
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
315285,Moorland Way,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.69
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.74
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.33
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.6
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.68
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,84.4
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.8
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,24.3
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.56
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
315285,Moorland Way,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.53
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.42
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.14
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.53
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,24.2
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.39
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.83
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
315285,Moorland Way,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.64
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.97
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.07
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,24.2
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.13
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.41
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
315285,Moorland Way,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.82
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.25
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.31
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,24.3
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
315285,Moorland Way,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.0
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.38
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.69
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,24.3
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.88
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.19
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.65
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
315285,Moorland Way,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
315285,Moorland Way,2023-06-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.8
315285,Moorland Way,2023-06-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.81
